Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
942578,MIDLAND ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
