Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
942578,MIDLAND ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
