Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
942578,MIDLAND ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.47
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
