Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
942578,MIDLAND ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.55
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
942578,MIDLAND ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
