Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.85
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
942578,MIDLAND ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.86
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
