Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
942578,MIDLAND ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.98
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.64
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
942578,MIDLAND ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,76.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
