Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,93.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.62
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,76.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,75.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
942578,MIDLAND ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,85.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.48
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,104.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.29
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,90.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.51
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,90.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
