Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
942578,MIDLAND ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
