Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
942578,MIDLAND ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
942578,MIDLAND ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
942578,MIDLAND ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
