Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
942578,MIDLAND ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
