Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
942578,MIDLAND ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
