Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
