Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
942578,MIDLAND ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
