Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,15.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
