Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
942578,MIDLAND ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
