Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
942578,MIDLAND ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,21.0
