Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
942578,MIDLAND ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
942578,MIDLAND ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
