Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
942578,MIDLAND ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.11
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,71.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.05
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
942578,MIDLAND ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
