Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
942578,MIDLAND ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
