Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
942578,MIDLAND ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.68
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,69.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
942578,MIDLAND ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
