Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
942578,MIDLAND ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
