Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
942578,MIDLAND ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
