Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
942578,MIDLAND ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
