Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
942578,MIDLAND ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
942578,MIDLAND ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
