Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
942578,MIDLAND ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
