Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
942578,MIDLAND ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
942578,MIDLAND ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
