Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
942578,MIDLAND ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
