Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
942578,MIDLAND ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
