Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,21.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
