Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
