Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
942578,MIDLAND ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
