Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
942578,MIDLAND ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
