Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
942578,MIDLAND ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
942578,MIDLAND ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
