Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
942578,MIDLAND ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
