Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
942578,MIDLAND ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
