Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
942578,MIDLAND ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
942578,MIDLAND ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
942578,MIDLAND ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942578,MIDLAND ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
