Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
