Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.85
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
