Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
942578,MIDLAND ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
942578,MIDLAND ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
