Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
942578,MIDLAND ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
