Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
942578,MIDLAND ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
