Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
942578,MIDLAND ROAD OLNEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,18.1
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
