Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
