Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
