Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
