Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,20.6
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
942578,MIDLAND ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
942578,MIDLAND ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
