Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
942578,MIDLAND ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
942578,MIDLAND ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
942578,MIDLAND ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
