Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
942578,MIDLAND ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
942578,MIDLAND ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
