Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
942578,MIDLAND ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,21.9
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
942578,MIDLAND ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,21.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,21.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
