Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
942578,MIDLAND ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,21.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,21.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.61
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,66.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,66.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.43
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,79.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.8
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.48
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
942578,MIDLAND ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.22
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.76
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,75.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
