Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.36
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,76.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.97
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
942578,MIDLAND ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.41
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.6
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
942578,MIDLAND ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
