Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.44
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.26
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
942578,MIDLAND ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.35
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
