Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
942578,MIDLAND ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.36
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
942578,MIDLAND ROAD OLNEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,71.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
