Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.96
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,72.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.63
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,80.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,76.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
942578,MIDLAND ROAD OLNEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
942578,MIDLAND ROAD OLNEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
