Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
942578,MIDLAND ROAD OLNEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
942578,MIDLAND ROAD OLNEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,16.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
