Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
942578,MIDLAND ROAD OLNEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
