Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
942578,MIDLAND ROAD OLNEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
942578,MIDLAND ROAD OLNEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
