Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.7
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
