Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
942578,MIDLAND ROAD OLNEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,18.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
