Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
942578,MIDLAND ROAD OLNEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.7
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
942578,MIDLAND ROAD OLNEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
