Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,19.0
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
942578,MIDLAND ROAD OLNEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
